Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.39
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.89
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.7
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.69
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.87
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
853078,Longton Rd - Trentham,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.71
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.38
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.13
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.39
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.71
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.72
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.9
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.35
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.29
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.19
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.84
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.56
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.82
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.02
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,83.51
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.66
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.16
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.36
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,82.83
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
853078,Longton Rd - Trentham,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
