Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.7
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.77
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.26
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
853078,Longton Rd - Trentham,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.51
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,104.66
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.59
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.78
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.19
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.09
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.81
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,92.9
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.02
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,89.33
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.83
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.59
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.8
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.58
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.92
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.03
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,90.58
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,93.19
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.83
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.84
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.52
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,84.72
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,85.94
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
853078,Longton Rd - Trentham,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.54
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.17
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.27
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.6
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,207.9
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,98.69
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,86.24
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,92.96
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
