Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.49
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.76
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,97.01
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
853078,Longton Rd - Trentham,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.77
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.47
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.27
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.9
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
853078,Longton Rd - Trentham,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.47
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,79.38
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.94
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.3
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,76.6
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.83
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.99
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
853078,Longton Rd - Trentham,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.45
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.15
