Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,70.39
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.19
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.74
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.81
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
853078,Longton Rd - Trentham,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
853078,Longton Rd - Trentham,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.95
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.68
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.97
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.58
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
853078,Longton Rd - Trentham,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
