Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.71
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
853078,Longton Rd - Trentham,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
