Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.49
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.24
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.49
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,73.79
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
