Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.47
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.81
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.62
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.95
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.89
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.54
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.61
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
853078,Longton Rd - Trentham,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.4
