Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.15
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
853078,Longton Rd - Trentham,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
853078,Longton Rd - Trentham,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
