Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.28
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.46
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.7
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
853078,Longton Rd - Trentham,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.68
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
