Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.05
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.84
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
853078,Longton Rd - Trentham,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.86
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.43
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
853078,Longton Rd - Trentham,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.77
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.93
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.76
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.97
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.26
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
853078,Longton Rd - Trentham,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.49
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.67
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.14
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.66
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
853078,Longton Rd - Trentham,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.19
