Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.44
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
853078,Longton Rd - Trentham,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.53
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.68
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
853078,Longton Rd - Trentham,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.03
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.59
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.98
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.14
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.52
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.47
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.19
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.27
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
853078,Longton Rd - Trentham,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.9
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.4
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.94
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
853078,Longton Rd - Trentham,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.59
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.25
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.84
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.27
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.15
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.59
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.44
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.89
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.95
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.95
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.31
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.64
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
