Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.19
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.06
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.01
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.33
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.87
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.93
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.9
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.38
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
853078,Longton Rd - Trentham,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.9
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.33
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.22
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.44
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.29
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.36
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.67
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.64
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.64
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.71
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.6
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.6
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.27
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.96
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.29
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.41
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.24
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.75
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.23
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
853078,Longton Rd - Trentham,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
