Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.56
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.94
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.18
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.03
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.29
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.48
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.69
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.9
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.43
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.92
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.15
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
853078,Longton Rd - Trentham,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.63
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.21
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.43
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.82
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.28
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.51
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.08
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.24
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.6
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.24
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.41
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.4
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.2
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.88
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.85
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.91
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.26
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.24
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.37
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.32
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.7
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
853078,Longton Rd - Trentham,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
