Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.88
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.22
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.26
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.68
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.21
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.07
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.2
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.56
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.41
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.57
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
853078,Longton Rd - Trentham,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.77
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.26
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.01
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.32
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.22
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.92
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.18
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,93.82
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.74
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
853078,Longton Rd - Trentham,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.97
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.33
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.44
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.32
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.25
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.49
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.43
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.46
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.01
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.24
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.27
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.38
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.18
