Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
853078,Longton Rd - Trentham,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.99
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
853078,Longton Rd - Trentham,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.56
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.16
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.65
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.82
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.31
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
853078,Longton Rd - Trentham,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.03
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,89.37
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.87
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.19
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.69
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.97
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.92
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.08
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.17
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.28
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.73
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
