Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.87
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
853078,Longton Rd - Trentham,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.84
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.58
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.09
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.92
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.07
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.64
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.75
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.85
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.66
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
853078,Longton Rd - Trentham,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.75
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.93
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.1
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.88
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
