Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.86
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.72
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.62
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.08
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.14
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.5
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.32
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.05
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.32
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.26
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.88
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.26
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.9
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.92
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.18
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.94
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.95
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
