Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.56
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.29
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.73
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.54
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.17
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.88
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.41
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.32
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.63
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.45
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.9
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
853078,Longton Rd - Trentham,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.48
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.24
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.49
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.11
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.92
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.46
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.1
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
853078,Longton Rd - Trentham,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.38
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.43
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.11
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
853078,Longton Rd - Trentham,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.74
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.48
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.76
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.15
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.29
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.76
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.71
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
