Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.2
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.15
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.7
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.79
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
853078,Longton Rd - Trentham,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.49
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.78
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.96
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.13
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.97
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.58
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.1
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,116.7
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.3
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.92
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.8
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
853078,Longton Rd - Trentham,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.87
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,104.52
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.17
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
853078,Longton Rd - Trentham,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.57
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.03
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.17
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.46
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.75
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.11
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.84
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.6
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.61
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.38
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.9
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.35
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
