Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.39
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.07
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.59
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.72
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
853078,Longton Rd - Trentham,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.3
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.93
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.44
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.93
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.04
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.88
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.96
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.62
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.44
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.13
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.46
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.26
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.37
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.83
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.39
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.96
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,110.18
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.22
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.41
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
