Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,93.56
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,84.48
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
853078,Longton Rd - Trentham,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.33
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.68
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.18
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.12
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.18
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.82
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.45
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
853078,Longton Rd - Trentham,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.82
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.59
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.18
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.22
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.68
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.0
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.22
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.57
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.82
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.38
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.66
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.21
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.62
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.38
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,91.42
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
853078,Longton Rd - Trentham,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.85
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.07
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.46
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.6
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,84.08
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,89.31
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,95.97
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
