Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.53
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,91.72
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,89.61
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,93.25
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.14
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.84
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,93.17
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,88.08
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,88.37
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.55
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,84.91
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.52
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.7
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.39
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.39
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
853078,Longton Rd - Trentham,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.87
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.88
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
853078,Longton Rd - Trentham,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.56
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.85
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.38
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.58
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.25
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.69
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
