Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.84
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.73
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
853078,Longton Rd - Trentham,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
853078,Longton Rd - Trentham,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.31
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
853078,Longton Rd - Trentham,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
853078,Longton Rd - Trentham,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.74
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.8
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
