Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
853078,Longton Rd - Trentham,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.72
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.73
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.43
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
