Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.92
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
