Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.94
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.74
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
