Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
853078,Longton Rd - Trentham,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.89
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
853078,Longton Rd - Trentham,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.42
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
853078,Longton Rd - Trentham,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
