Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.03
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
853078,Longton Rd - Trentham,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.33
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
853078,Longton Rd - Trentham,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.44
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.71
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.19
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.7
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.82
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
