Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.77
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.94
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.07
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
853078,Longton Rd - Trentham,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.01
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.8
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.02
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
853078,Longton Rd - Trentham,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.81
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.6
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.81
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.45
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
853078,Longton Rd - Trentham,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.31
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.68
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
853078,Longton Rd - Trentham,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.12
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.41
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.57
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.48
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.89
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.0
