Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.91
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.03
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
853078,Longton Rd - Trentham,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.05
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.75
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.6
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.83
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.77
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.39
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
853078,Longton Rd - Trentham,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.26
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.52
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.43
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.51
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.01
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.07
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.41
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.89
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.52
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
853078,Longton Rd - Trentham,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.8
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.28
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.64
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.36
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.17
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.19
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.94
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
