Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.83
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.85
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.84
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
853078,Longton Rd - Trentham,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.61
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.7
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.24
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.84
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
853078,Longton Rd - Trentham,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.76
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.38
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.15
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.68
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
853078,Longton Rd - Trentham,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.42
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.04
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.95
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.85
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.38
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.56
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.44
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.76
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.24
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.42
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.15
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.2
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.63
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.11
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.2
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
853078,Longton Rd - Trentham,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
