Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.68
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.69
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.65
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
853078,Longton Rd - Trentham,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.21
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.36
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.83
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.66
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.4
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.12
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.13
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
853078,Longton Rd - Trentham,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.27
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.99
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.15
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.04
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.46
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.41
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.87
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.99
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.49
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
853078,Longton Rd - Trentham,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.52
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.82
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.33
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.7
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.91
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.51
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.77
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.58
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.17
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
