Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.34
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.22
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.41
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.06
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.43
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.79
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.69
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.51
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.92
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.34
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.13
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,95.9
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.55
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.45
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.24
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,90.11
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.65
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.1
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.29
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.76
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.11
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.29
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.31
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.16
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.49
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
853078,Longton Rd - Trentham,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.49
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.14
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.49
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
853078,Longton Rd - Trentham,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.68
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.51
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.61
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
