Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.8
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.65
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.78
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
853078,Longton Rd - Trentham,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.24
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
853078,Longton Rd - Trentham,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
853078,Longton Rd - Trentham,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.7
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
853078,Longton Rd - Trentham,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.13
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.3
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.9
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.99
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.48
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
853078,Longton Rd - Trentham,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.22
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
