Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.47
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.74
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.47
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.81
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.25
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.79
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.17
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.87
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.71
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
853078,Longton Rd - Trentham,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.36
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.52
