Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.03
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
853078,Longton Rd - Trentham,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.39
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.46
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.21
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.52
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.32
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.7
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.95
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.41
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.3
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
853078,Longton Rd - Trentham,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.23
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.92
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.36
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.83
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.84
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.92
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.42
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
