Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.98
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.28
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.69
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.69
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.95
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.96
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.94
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.37
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
853078,Longton Rd - Trentham,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.57
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.49
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
853078,Longton Rd - Trentham,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.42
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.36
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.15
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.51
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,97.07
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.85
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.84
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.69
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.88
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.98
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.85
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.17
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.77
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.48
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.25
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.14
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.2
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
