Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.4
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.81
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.51
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.44
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.6
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.7
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.83
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.49
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.68
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.56
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.64
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.01
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.84
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.52
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
853078,Longton Rd - Trentham,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.49
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.57
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.86
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
853078,Longton Rd - Trentham,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.27
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.69
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,97.62
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.1
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.85
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.11
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.76
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.73
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.19
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.53
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.63
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.69
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.85
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.32
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.93
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.83
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.86
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.98
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
