Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.18
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.75
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.92
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.53
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.44
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.07
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.93
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.57
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.02
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.51
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.83
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,97.77
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,92.81
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,89.3
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
853078,Longton Rd - Trentham,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,100.47
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.45
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,92.14
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.3
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.35
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.67
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
853078,Longton Rd - Trentham,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.39
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.89
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.38
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.75
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.81
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
