Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.95
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.21
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.61
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.32
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.63
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.23
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
853078,Longton Rd - Trentham,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.43
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,89.67
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.55
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.1
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.33
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,84.77
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.05
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.37
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.3
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.87
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.59
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.46
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.95
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,94.35
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,90.54
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,96.53
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
853078,Longton Rd - Trentham,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,88.74
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,82.57
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,88.76
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.74
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.5
