Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,79.54
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
853078,Longton Rd - Trentham,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,73.06
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.99
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
853078,Longton Rd - Trentham,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.74
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
853078,Longton Rd - Trentham,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.79
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.29
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,71.25
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.54
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.19
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,71.02
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
853078,Longton Rd - Trentham,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.49
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
853078,Longton Rd - Trentham,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
