Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
853078,Longton Rd - Trentham,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
853078,Longton Rd - Trentham,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.11
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.24
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.42
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
853078,Longton Rd - Trentham,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.18
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.18
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.11
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.51
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.75
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
