Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
853078,Longton Rd - Trentham,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.21
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.58
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
