Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
853078,Longton Rd - Trentham,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853078,Longton Rd - Trentham,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.36
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
