Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
853078,Longton Rd - Trentham,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
