Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
853078,Longton Rd - Trentham,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
853078,Longton Rd - Trentham,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.33
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
853078,Longton Rd - Trentham,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.69
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.72
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
853078,Longton Rd - Trentham,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.99
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
853078,Longton Rd - Trentham,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
