Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.69
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.38
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.5
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.76
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.52
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.42
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.22
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
853078,Longton Rd - Trentham,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.58
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.36
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
