Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.51
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.57
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.56
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.36
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.71
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.25
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.02
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
853078,Longton Rd - Trentham,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.26
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.28
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.88
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.26
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.51
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.58
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.02
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.27
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.3
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.98
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.43
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.26
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.39
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.66
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.77
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.02
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
