Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.13
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.42
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.34
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.26
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
853078,Longton Rd - Trentham,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.43
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.11
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.58
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.46
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.4
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.04
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.56
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.37
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.05
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.73
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.42
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.5
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.15
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.37
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.3
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.27
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.72
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.43
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,216.1
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.47
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.7
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.84
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
853078,Longton Rd - Trentham,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.36
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.67
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.03
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.8
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.02
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.07
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.17
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
