Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.39
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.5
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.53
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.09
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.47
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
853078,Longton Rd - Trentham,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.98
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.69
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.86
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.33
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.8
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
853078,Longton Rd - Trentham,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.54
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.31
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.87
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.11
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.36
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.13
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.94
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.94
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.47
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.61
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
853078,Longton Rd - Trentham,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.71
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.32
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.82
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,189.6
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.01
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.46
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.69
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.56
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.94
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.4
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.8
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,113.72
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.7
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.39
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.87
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.9
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,120.47
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.37
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.06
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.0
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
853078,Longton Rd - Trentham,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.86
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.44
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
