Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.34
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.24
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.5
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
853078,Longton Rd - Trentham,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.92
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.4
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.1
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.09
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,129.89
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.92
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.77
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.8
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.99
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.28
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.28
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.3
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.19
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.1
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,130.4
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.64
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.85
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
853078,Longton Rd - Trentham,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.09
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.33
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.84
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.76
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.96
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.03
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.39
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.23
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.1
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
853078,Longton Rd - Trentham,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.41
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.79
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.35
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.01
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.23
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.15
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.22
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.84
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.76
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.38
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.07
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.89
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.17
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.39
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
853078,Longton Rd - Trentham,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.77
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.5
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.62
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.76
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.29
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.8
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.1
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
853078,Longton Rd - Trentham,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.51
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,205.7
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.3
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,117.1
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.14
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.21
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.4
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
853078,Longton Rd - Trentham,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.81
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.47
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.89
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.68
