Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.3
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.9
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.03
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.33
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
853078,Longton Rd - Trentham,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.73
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.68
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.5
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.56
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.3
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.92
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.63
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.8
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
853078,Longton Rd - Trentham,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.58
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.38
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.3
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.36
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.8
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
853078,Longton Rd - Trentham,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.23
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.64
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.62
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.9
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.53
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.37
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
853078,Longton Rd - Trentham,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.99
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.89
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.78
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.65
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.46
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.92
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.69
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.48
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.35
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,102.03
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.74
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.36
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.13
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,101.3
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.59
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
