Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.18
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.51
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.13
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.2
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.81
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.94
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.13
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.06
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.52
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.09
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.94
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.75
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.95
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.26
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.95
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.89
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.67
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.51
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.93
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.3
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.63
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,89.06
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.55
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
853078,Longton Rd - Trentham,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.71
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.89
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.09
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.95
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.43
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.51
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
853078,Longton Rd - Trentham,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.69
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.64
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.54
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.29
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
