Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.3
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.07
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.51
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.54
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.35
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.06
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.99
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.75
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,113.5
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,85.64
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.35
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.3
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.4
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.43
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,93.19
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.12
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
853078,Longton Rd - Trentham,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.63
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.6
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.5
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.56
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.32
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.44
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
853078,Longton Rd - Trentham,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.92
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.56
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,106.02
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,90.34
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.09
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.21
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.94
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.32
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.33
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.94
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.1
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,98.65
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.49
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
853078,Longton Rd - Trentham,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.48
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.84
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,109.61
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.5
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.98
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
853078,Longton Rd - Trentham,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
