Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.53
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.87
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.59
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,116.46
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.79
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.6
853078,Longton Rd - Trentham,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.86
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.5
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.0
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.82
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.92
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.16
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,111.77
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.88
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.3
853078,Longton Rd - Trentham,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.37
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.6
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.15
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.75
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.88
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
853078,Longton Rd - Trentham,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.35
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.21
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.2
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,109.36
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,101.89
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.88
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
853078,Longton Rd - Trentham,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.4
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.97
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.99
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,104.08
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
853078,Longton Rd - Trentham,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.57
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.93
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.41
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.5
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.67
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.36
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,97.21
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
853078,Longton Rd - Trentham,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.25
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.31
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.97
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.2
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.03
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,107.18
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,97.64
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
853078,Longton Rd - Trentham,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.2
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.69
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.09
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.56
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.12
