Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
853078,Longton Rd - Trentham,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.16
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.96
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.39
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,102.94
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
853078,Longton Rd - Trentham,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.24
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.53
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.06
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.3
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.68
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,106.25
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.17
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
853078,Longton Rd - Trentham,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.93
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.19
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,99.23
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.17
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
853078,Longton Rd - Trentham,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.0
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.3
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,97.6
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,94.57
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.54
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
853078,Longton Rd - Trentham,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.63
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,94.69
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.23
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,93.74
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
853078,Longton Rd - Trentham,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.85
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.28
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.52
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.38
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
853078,Longton Rd - Trentham,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.62
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.85
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.46
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.85
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
853078,Longton Rd - Trentham,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.94
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,47.27
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
