Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.25
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,113.4
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.86
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.1
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.9
853078,Longton Rd - Trentham,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.89
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.89
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.09
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,190.1
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.81
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,106.22
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.9
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
853078,Longton Rd - Trentham,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.81
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.5
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.4
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.66
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
853078,Longton Rd - Trentham,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.82
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.67
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.75
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.91
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,102.73
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.75
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
853078,Longton Rd - Trentham,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.28
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.59
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.63
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,101.06
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.96
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
853078,Longton Rd - Trentham,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.82
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.72
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
853078,Longton Rd - Trentham,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.0
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.22
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.26
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.97
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.28
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.61
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.28
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
853078,Longton Rd - Trentham,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.96
