Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.9
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.19
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.09
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.07
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,103.05
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.54
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
853078,Longton Rd - Trentham,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.57
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.39
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.14
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.22
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,109.85
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.95
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
853078,Longton Rd - Trentham,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.96
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.21
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.26
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.86
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.65
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.46
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
853078,Longton Rd - Trentham,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.38
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.55
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.89
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
853078,Longton Rd - Trentham,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.3
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.5
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.94
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.68
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.07
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.24
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
