Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.42
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.91
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.5
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.5
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.84
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.21
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.99
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.19
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.6
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.91
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,78.53
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.96
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.07
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.13
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.07
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
853078,Longton Rd - Trentham,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.37
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.52
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.33
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,81.5
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.92
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.39
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.52
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
