Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.37
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.31
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.61
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,71.96
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
853078,Longton Rd - Trentham,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.08
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
853078,Longton Rd - Trentham,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,61.37
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
853078,Longton Rd - Trentham,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.34
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.2
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
853078,Longton Rd - Trentham,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.52
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,68.88
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.49
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
