Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.48
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.61
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.98
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
853078,Longton Rd - Trentham,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.83
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.05
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.78
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
853078,Longton Rd - Trentham,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.81
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
853078,Longton Rd - Trentham,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.33
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
