Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
853078,Longton Rd - Trentham,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
853078,Longton Rd - Trentham,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.45
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
853078,Longton Rd - Trentham,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.84
