Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
853078,Longton Rd - Trentham,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.05
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.5
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.98
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
