Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.75
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.73
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.83
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
853078,Longton Rd - Trentham,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.57
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.08
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
853078,Longton Rd - Trentham,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.21
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.86
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
